Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,17.45
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,17.97
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,19.54
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.95
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,24.23
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.59
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,21.23
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.98
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,22.62
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,14.54
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.58
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,24.88
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.58
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,19.49
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
541537,Meadow Farm Estate S/S,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.31
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.07
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,23.2
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,22.23
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
