Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,23.16
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.86
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,N Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,24.18
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,N Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.96
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,22.47
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,21.38
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,19.89
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,23.63
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,21.45
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.98
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,23.93
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.11
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.77
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.19
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,25.53
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.65
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.16
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,23.24
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,20.17
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,22.48
