Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,20.87
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.12
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,17.74
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,21.39
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.87
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,16.8
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.51
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.26
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,26.75
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,17.53
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,22.25
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,24.2
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,25.32
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,17.47
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
541537,Meadow Farm Estate S/S,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,25.23
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,32.72
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,20.38
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,23.21
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,33.11
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,25.37
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,19.08
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,33.99
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,18.71
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
