Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,20.03
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,34.22
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,19.71
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,21.28
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,32.8
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.97
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
541537,Meadow Farm Estate S/S,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,28.3
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,31.32
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,19.89
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,14.13
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.76
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,31.95
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,39.09
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,20.89
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
541537,Meadow Farm Estate S/S,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,13.13
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.11
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,25.93
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,37.18
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,25.95
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.95
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,38.05
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,21.07
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
541537,Meadow Farm Estate S/S,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.6
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,25.27
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,42.82
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,22.42
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,106.3
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,182.4
541537,Meadow Farm Estate S/S,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,30.83
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,36.22
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.12
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
541537,Meadow Farm Estate S/S,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
