Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,32.82
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,40.42
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,26.32
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
541537,Meadow Farm Estate S/S,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.13
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,33.76
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,40.82
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,29.47
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
541537,Meadow Farm Estate S/S,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,33.64
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,48.65
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,34.63
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,205.9
541537,Meadow Farm Estate S/S,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,41.32
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,42.95
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,29.3
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
541537,Meadow Farm Estate S/S,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.7
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,41.24
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,44.75
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,32.66
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,14.32
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.07
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,38.86
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,53.64
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,36.03
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,104.4
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,226.7
541537,Meadow Farm Estate S/S,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.81
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.56
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,37.37
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,45.8
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,39.65
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
541537,Meadow Farm Estate S/S,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,16.56
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.86
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.38
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,40.45
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,50.4
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,31.03
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,215.0
541537,Meadow Farm Estate S/S,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,19.99
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,7.19
