Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.95
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.62
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,37.04
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,56.82
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,39.07
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,115.6
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,242.5
541537,Meadow Farm Estate S/S,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,20.7
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.29
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,37.84
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,63.7
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,42.41
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,271.1
541537,Meadow Farm Estate S/S,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,17.44
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.79
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.01
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,42.14
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,68.61
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,43.32
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,291.4
541537,Meadow Farm Estate S/S,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,186.9
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,16.79
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.27
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.16
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,44.87
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,61.25
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,40.28
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,118.0
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,261.4
541537,Meadow Farm Estate S/S,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,18.31
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.45
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.71
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,51.7
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,59.71
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,45.42
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,220.9
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,253.9
541537,Meadow Farm Estate S/S,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,195.6
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,20.92
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.46
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,34.2
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,50.14
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,62.94
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,39.1
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,214.8
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,267.5
541537,Meadow Farm Estate S/S,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,19.01
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.94
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,45.57
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,56.38
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,30.55
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,194.2
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,240.0
541537,Meadow Farm Estate S/S,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,19.72
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.26
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,34.5
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
