Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,49.01
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,51.98
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,30.29
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,210.8
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,220.6
541537,Meadow Farm Estate S/S,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,24.57
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.79
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,34.12
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,59.93
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,30.48
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,253.7
541537,Meadow Farm Estate S/S,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,20.74
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,10.57
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.63
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,37.62
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,59.62
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,40.33
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.2
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,252.6
541537,Meadow Farm Estate S/S,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,19.5
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.94
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,41.52
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,59.37
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.87
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,252.8
541537,Meadow Farm Estate S/S,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.69
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.11
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.49
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.23
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,39.85
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,76.61
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,33.69
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,184.1
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,323.6
541537,Meadow Farm Estate S/S,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,20.92
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.28
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,36.83
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,67.65
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,37.46
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,286.8
541537,Meadow Farm Estate S/S,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,19.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.6
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,39.26
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,63.73
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,36.36
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,270.3
541537,Meadow Farm Estate S/S,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,25.59
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,41.41
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,69.15
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,43.48
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,292.8
541537,Meadow Farm Estate S/S,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.9
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,26.52
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,112.4
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.69
