Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,43.33
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,69.2
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,39.26
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,138.1
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,294.2
541537,Meadow Farm Estate S/S,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.31
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.78
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,36.8
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,43.74
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,68.73
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,42.11
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,133.2
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,291.3
541537,Meadow Farm Estate S/S,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,26.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.54
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,111.0
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.62
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,37.1
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,51.78
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,51.99
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,55.47
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.6
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,221.3
541537,Meadow Farm Estate S/S,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,234.4
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,23.52
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.75
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,37.1
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,54.03
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,45.75
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,52.56
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,227.7
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,194.6
541537,Meadow Farm Estate S/S,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.3
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.55
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,37.0
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,44.68
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,51.71
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,46.01
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.4
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.7
541537,Meadow Farm Estate S/S,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,195.4
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.67
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.17
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,36.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,46.62
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,55.55
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,51.41
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,233.9
541537,Meadow Farm Estate S/S,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,218.2
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.79
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,36.8
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,45.98
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,42.66
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
541537,Meadow Farm Estate S/S,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,16.39
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.23
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.2
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,36.9
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,43.19
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,58.59
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,36.21
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,247.7
541537,Meadow Farm Estate S/S,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,13.79
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
