Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.92
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,37.56
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,61.61
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,30.06
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,260.8
541537,Meadow Farm Estate S/S,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.11
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.66
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.28
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,36.7
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,38.5
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,72.06
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,25.78
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,176.0
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,303.3
541537,Meadow Farm Estate S/S,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.61
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,36.8
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,33.95
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,50.19
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,25.38
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
541537,Meadow Farm Estate S/S,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,30.26
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,45.6
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,24.39
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,194.3
541537,Meadow Farm Estate S/S,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,15.31
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,36.3
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,21.63
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,54.78
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,22.92
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,232.8
541537,Meadow Farm Estate S/S,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.33
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,36.4
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,26.29
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,54.87
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,27.24
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,232.6
541537,Meadow Farm Estate S/S,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.66
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,36.4
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,27.15
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,46.3
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.69
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,198.4
541537,Meadow Farm Estate S/S,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.02
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,27.86
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,41.6
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,29.07
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,87.7
