Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
541537,Meadow Farm Estate S/S,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.9
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,36.3
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,22.23
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,37.59
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
541537,Meadow Farm Estate S/S,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.25
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,24.14
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,35.79
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,25.27
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
541537,Meadow Farm Estate S/S,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,36.1
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,20.58
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,34.93
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,26.4
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.56
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,35.9
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,20.14
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,36.91
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,18.55
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,20.4
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,37.03
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
541537,Meadow Farm Estate S/S,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.24
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,15.99
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,40.21
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
541537,Meadow Farm Estate S/S,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.86
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,21.46
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,38.23
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.1
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
541537,Meadow Farm Estate S/S,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.28
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
