Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,20.94
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,36.99
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,17.92
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
541537,Meadow Farm Estate S/S,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.72
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,21.31
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,43.27
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,16.89
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,187.2
541537,Meadow Farm Estate S/S,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,17.81
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,40.27
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,14.21
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,121.3
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.77
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,20.66
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,44.84
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,126.8
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,192.2
541537,Meadow Farm Estate S/S,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.87
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.26
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,21.72
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,41.25
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
541537,Meadow Farm Estate S/S,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.05
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,34.75
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
541537,Meadow Farm Estate S/S,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.98
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,34.1
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,20.85
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,27.54
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.27
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,18.87
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
541537,Meadow Farm Estate S/S,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
