Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,19.89
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,26.14
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,21.68
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,28.77
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,32.63
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
541537,Meadow Farm Estate S/S,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,19.44
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,29.11
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.02
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,27.33
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,33.08
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
541537,Meadow Farm Estate S/S,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,24.78
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,27.23
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,18.78
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,32.6
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,32.69
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,14.61
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
541537,Meadow Farm Estate S/S,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
