Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.19
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,27.4
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
541537,Meadow Farm Estate S/S,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,21.37
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,35.72
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,21.8
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
541537,Meadow Farm Estate S/S,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,22.26
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,36.44
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,19.8
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
541537,Meadow Farm Estate S/S,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,27.93
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,36.93
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,24.81
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,25.52
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,35.02
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,23.72
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
541537,Meadow Farm Estate S/S,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,29.39
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,36.63
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.83
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
541537,Meadow Farm Estate S/S,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,21.66
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,38.05
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,28.86
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
541537,Meadow Farm Estate S/S,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.96
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
