Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,28.18
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,36.37
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,156.8
541537,Meadow Farm Estate S/S,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,32.18
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,47.41
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.91
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,111.5
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,204.8
541537,Meadow Farm Estate S/S,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,27.98
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,37.59
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,24.32
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
541537,Meadow Farm Estate S/S,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,26.62
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,35.31
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.13
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.4
541537,Meadow Farm Estate S/S,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,25.92
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,32.15
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,18.99
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
541537,Meadow Farm Estate S/S,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,30.13
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,30.29
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
541537,Meadow Farm Estate S/S,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.32
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,34.78
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,33.02
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,22.81
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,33.97
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,31.96
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,25.45
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
