Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,36.46
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,28.57
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,20.39
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,35.55
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,30.51
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.22
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,79.9
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.85
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,38.25
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,34.49
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,22.99
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
541537,Meadow Farm Estate S/S,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.52
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,37.23
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,22.97
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
541537,Meadow Farm Estate S/S,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.13
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,33.38
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,36.29
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,22.29
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
541537,Meadow Farm Estate S/S,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.97
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,32.51
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,40.18
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,27.37
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
541537,Meadow Farm Estate S/S,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,32.49
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,33.08
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,24.16
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.43
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,24.93
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,35.9
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,28.12
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
