Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.95
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,28.65
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,34.87
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,34.02
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
541537,Meadow Farm Estate S/S,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,26.65
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,40.88
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,31.2
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
541537,Meadow Farm Estate S/S,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.42
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,50.5
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,26.32
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,219.0
541537,Meadow Farm Estate S/S,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,35.31
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,34.38
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,25.44
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,28.88
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,22.08
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,30.38
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,33.43
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,22.38
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
541537,Meadow Farm Estate S/S,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,29.42
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,30.97
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,23.97
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
541537,Meadow Farm Estate S/S,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,30.26
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,29.03
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,26.93
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
