Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.37
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,33.99
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,30.46
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,24.29
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.5
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,28.3
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,38.2
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.8
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
541537,Meadow Farm Estate S/S,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,21.85
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,29.35
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,75.7
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,25.3
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,25.54
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,25.43
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,23.24
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,15.21
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,28.04
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,23.85
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,23.62
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.91
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
541537,Meadow Farm Estate S/S,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
