Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,21.3
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,19.34
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.43
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,19.32
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,13.63
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.49
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,16.99
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,21.95
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,20.71
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,15.02
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.52
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,15.26
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,16.2
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
