Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,14.86
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.44
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,18.61
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.77
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,18.74
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,15.27
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,19.7
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.77
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,17.54
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,17.01
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
