Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,18.69
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,17.82
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
541537,Meadow Farm Estate S/S,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.49
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,18.31
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,16.68
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,19.04
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,17.5
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,16.18
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,20.5
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,9.3
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,16.24
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.51
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,18.39
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.62
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,18.92
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,53.6
