Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,16.49
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,16.33
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,18.49
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,16.59
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,19.19
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,18.2
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,19.23
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,18.53
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,19.53
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,19.84
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,19.66
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,17.39
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,19.72
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.81
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,26.83
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.44
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,22.11
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.09
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,26.98
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,17.81
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,24.6
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.48
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
