Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,29.7
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,18.46
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,30.09
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.54
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,30.1
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,23.35
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
541537,Meadow Farm Estate S/S,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.79
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,30.38
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,25.37
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,22.33
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.99
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.13
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,28.74
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,28.32
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,24.16
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.7
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,25.46
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,26.13
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,19.98
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
541537,Meadow Farm Estate S/S,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.7
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,25.86
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,31.25
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,75.7
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,29.87
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,30.03
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.9
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.58
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,31.72
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,27.96
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
