Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,29.85
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,31.61
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,20.53
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
541537,Meadow Farm Estate S/S,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,28.69
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,28.52
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,23.96
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,22.81
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,29.71
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,27.75
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,23.8
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,32.6
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,27.98
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,25.69
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,32.75
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,25.25
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
541537,Meadow Farm Estate S/S,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,30.4
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,31.64
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,25.31
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,77.3
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.88
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,37.43
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,36.02
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,26.19
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,89.5
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,162.2
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
541537,Meadow Farm Estate S/S,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,33.65
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,36.5
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,27.75
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
