Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.31
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,34.1
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,40.94
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,39.48
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,28.44
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
541537,Meadow Farm Estate S/S,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.23
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,41.95
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,39.96
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,26.66
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
541537,Meadow Farm Estate S/S,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,39.43
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,35.88
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,28.06
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
541537,Meadow Farm Estate S/S,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.42
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,37.49
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,32.73
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,28.77
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.86
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,34.5
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,45.56
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,39.58
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,34.1
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.6
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.3
541537,Meadow Farm Estate S/S,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,40.63
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,31.88
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,39.89
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,173.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.13
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,38.51
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,35.31
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,36.05
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,155.8
541537,Meadow Farm Estate S/S,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
