Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,39.66
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,41.84
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,32.03
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.4
541537,Meadow Farm Estate S/S,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.79
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,38.59
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,31.68
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
541537,Meadow Farm Estate S/S,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.37
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,43.21
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,48.96
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,34.67
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.4
541537,Meadow Farm Estate S/S,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,13.36
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,39.35
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,53.02
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,35.15
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
541537,Meadow Farm Estate S/S,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.13
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,32.14
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,57.0
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,39.21
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,245.8
541537,Meadow Farm Estate S/S,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.48
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,36.0
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,36.97
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,52.71
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,36.5
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,228.4
541537,Meadow Farm Estate S/S,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.46
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.7
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,38.94
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,45.71
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,30.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,170.9
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.6
541537,Meadow Farm Estate S/S,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,12.33
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,36.5
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,36.78
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,57.21
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,39.74
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,251.1
541537,Meadow Farm Estate S/S,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,15.63
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.39
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.0
