Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,36.9
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,33.55
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,51.09
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,39.61
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,220.1
541537,Meadow Farm Estate S/S,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.4
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.16
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,37.1
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,34.13
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,52.89
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,40.22
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
541537,Meadow Farm Estate S/S,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,11.05
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,37.3
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,33.49
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,54.63
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,35.82
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,233.8
541537,Meadow Farm Estate S/S,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.23
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,37.7
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,40.16
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,52.35
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,36.26
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,224.8
541537,Meadow Farm Estate S/S,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,22.32
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,38.3
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,44.27
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,63.03
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.2
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,270.1
541537,Meadow Farm Estate S/S,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.19
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,38.9
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,46.89
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,52.98
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,31.95
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.2
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,227.6
541537,Meadow Farm Estate S/S,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.17
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.52
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,39.2
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,48.91
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,49.14
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,33.42
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,209.3
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.7
541537,Meadow Farm Estate S/S,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,39.0
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,41.46
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,45.37
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,31.06
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,94.5
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
541537,Meadow Farm Estate S/S,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,18.23
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
