Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,38.9
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,39.58
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,55.78
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,32.83
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.6
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,239.2
541537,Meadow Farm Estate S/S,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,17.94
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.72
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.83
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,39.0
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,47.05
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,61.43
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,37.38
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,113.4
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.8
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,259.8
541537,Meadow Farm Estate S/S,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.17
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.64
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,39.0
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,45.89
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,53.31
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,50.89
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.1
541537,Meadow Farm Estate S/S,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,218.8
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.18
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,38.8
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,33.69
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,51.43
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,37.47
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,219.9
541537,Meadow Farm Estate S/S,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.03
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,38.7
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,34.68
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,49.84
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,35.75
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.6
541537,Meadow Farm Estate S/S,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,9.98
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.95
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.26
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,38.5
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,39.72
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,51.67
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,41.44
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,222.5
541537,Meadow Farm Estate S/S,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.54
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.07
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,38.7
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,46.02
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,49.72
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,34.68
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,196.5
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,213.9
541537,Meadow Farm Estate S/S,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.07
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.42
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,39.1
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,44.08
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,44.31
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,32.18
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.8
541537,Meadow Farm Estate S/S,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
