Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.06
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,39.3
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,37.71
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,43.9
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,29.65
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,189.8
541537,Meadow Farm Estate S/S,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.94
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,39.3
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,29.38
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,41.16
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,29.03
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
541537,Meadow Farm Estate S/S,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.41
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,39.2
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,27.06
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,44.3
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,22.85
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
541537,Meadow Farm Estate S/S,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,38.7
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,24.38
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,36.65
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.8
541537,Meadow Farm Estate S/S,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,38.3
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,23.25
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,37.41
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,17.32
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
541537,Meadow Farm Estate S/S,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,37.7
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,24.5
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,36.09
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,16.97
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
541537,Meadow Farm Estate S/S,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,37.3
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,22.37
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,37.73
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
541537,Meadow Farm Estate S/S,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
