Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,38.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,33.9
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,24.71
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
541537,Meadow Farm Estate S/S,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,38.2
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,27.29
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,32.73
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,22.75
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,38.2
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,18.81
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,32.46
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,95.9
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
541537,Meadow Farm Estate S/S,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,37.8
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,19.12
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,30.83
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,98.3
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
541537,Meadow Farm Estate S/S,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,37.3
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,25.48
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,34.12
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,110.3
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
541537,Meadow Farm Estate S/S,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,28.25
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,36.99
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
541537,Meadow Farm Estate S/S,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,25.24
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,30.6
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,109.3
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,37.0
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,27.8
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,34.23
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,19.92
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
541537,Meadow Farm Estate S/S,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
