Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.33
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,37.5
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,31.24
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,31.71
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,37.2
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,30.4
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,26.91
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
541537,Meadow Farm Estate S/S,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.28
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.92
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,36.9
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,32.65
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,28.06
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,96.4
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,23.7
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,29.1
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.91
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,36.2
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,26.52
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,25.69
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,0.26
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.11
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,27.93
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,25.56
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.3
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,24.57
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.29
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,26.6
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,25.8
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
