Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.04
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,25.74
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,31.55
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-2.14
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,27.73
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,33.34
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,110.2
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,22.22
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,30.33
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
541537,Meadow Farm Estate S/S,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.3
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,30.56
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,14.23
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
541537,Meadow Farm Estate S/S,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.2
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,23.86
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,30.05
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
541537,Meadow Farm Estate S/S,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.09
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,23.57
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,28.55
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.91
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,25.31
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,17.74
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.95
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,27.74
