Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,29.4
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,31.3
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,94.7
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
541537,Meadow Farm Estate S/S,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.09
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,23.24
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,32.96
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
541537,Meadow Farm Estate S/S,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.36
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,31.99
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,34.06
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,15.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.11
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.59
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,43.81
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,36.62
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,22.64
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,187.1
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
541537,Meadow Farm Estate S/S,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,35.57
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,46.59
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,25.72
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
541537,Meadow Farm Estate S/S,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.14
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,30.17
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,41.23
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
541537,Meadow Farm Estate S/S,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.04
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.55
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,38.52
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,35.41
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,17.2
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,167.1
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
541537,Meadow Farm Estate S/S,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,25.01
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,32.52
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,18.14
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
541537,Meadow Farm Estate S/S,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
