Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,28.92
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,31.14
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.8
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,30.49
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,32.72
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,19.7
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,29.96
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,37.49
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,23.52
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
541537,Meadow Farm Estate S/S,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,26.33
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,31.5
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.55
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,29.8
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,38.64
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
541537,Meadow Farm Estate S/S,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,25.63
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,36.13
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,21.63
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
541537,Meadow Farm Estate S/S,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,30.36
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,33.53
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,16.49
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
541537,Meadow Farm Estate S/S,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,30.13
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,36.32
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,22.36
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
541537,Meadow Farm Estate S/S,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,1.32
