Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,33.49
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,38.45
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
541537,Meadow Farm Estate S/S,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,30.16
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,35.21
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,17.5
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
541537,Meadow Farm Estate S/S,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.19
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,33.99
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,35.85
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,19.62
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
541537,Meadow Farm Estate S/S,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,28.27
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,29.72
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,20.27
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.96
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,28.68
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,39.18
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,21.05
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,169.4
541537,Meadow Farm Estate S/S,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,32.34
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,38.13
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,18.17
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
541537,Meadow Farm Estate S/S,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,25.93
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,34.87
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,20.95
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
541537,Meadow Farm Estate S/S,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,97.0
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
