Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,19.21
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,37.69
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,19.95
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
541537,Meadow Farm Estate S/S,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,18.64
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,28.08
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,22.87
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,22.92
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,30.41
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.27
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,27.15
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,35.43
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,31.67
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,27.07
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,31.97
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,18.94
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
541537,Meadow Farm Estate S/S,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.02
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,19.27
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,27.9
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,15.25
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,25.98
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,29.35
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,25.85
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
