Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,22.37
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,23.49
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.79
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.7
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,23.7
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.52
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,23.65
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
541537,Meadow Farm Estate S/S,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,25.55
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,27.14
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
541537,Meadow Farm Estate S/S,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,24.2
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,25.29
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
541537,Meadow Farm Estate S/S,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
