Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,23.7
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,21.34
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,15.24
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,23.82
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
541537,Meadow Farm Estate S/S,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,16.37
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,22.31
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,17.04
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,21.48
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,21.95
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,21.86
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,17.1
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,24.44
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
541537,Meadow Farm Estate S/S,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
