Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.52
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,26.35
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,17.33
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,24.79
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,21.62
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,22.31
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,13.8
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,25.16
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,19.01
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,26.3
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.66
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,19.55
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,23.79
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.78
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,21.55
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,24.3
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.21
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
