Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,22.16
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,24.55
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,15.77
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
541537,Meadow Farm Estate S/S,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,17.85
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,23.99
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,14.98
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,20.11
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,24.6
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.48
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,24.05
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,28.36
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,22.56
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,28.37
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
541537,Meadow Farm Estate S/S,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,22.77
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,27.48
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,15.37
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
